Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,21.5
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.96
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.45
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.42
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,57.8
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.48
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
531253,Rogerstone Power Station,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.99
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.11
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.33
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.34
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.66
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.91
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.0
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.74
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.58
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.45
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.24
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.57
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.39
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.41
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.17
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.76
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.2
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,21.6
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.33
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.43
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.18
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.86
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.93
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,52.14
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
531253,Rogerstone Power Station,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.88
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.64
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.69
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.6
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.02
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.13
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.1
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.82
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.11
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.52
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.31
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.64
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.54
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.3
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.7
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,21.7
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.77
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.7
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.61
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,59.27
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,60.32
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.36
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
531253,Rogerstone Power Station,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.03
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.66
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.73
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.43
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.68
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.74
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.02
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.13
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.41
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.2
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.3
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.61
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.35
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.73
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.17
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.4
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.8
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.8
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,22.0
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.49
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.54
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.35
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,61.07
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,62.81
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,55.6
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
531253,Rogerstone Power Station,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.26
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.12
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.79
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.3
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.21
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.1
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.9
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.24
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.57
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.4
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.9
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.4
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.92
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.84
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.45
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.24
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.44
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.72
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.1
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.9
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.0
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,22.3
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.83
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.29
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.73
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,73.41
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,62.17
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,72.55
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
531253,Rogerstone Power Station,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.6
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.57
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.4
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.57
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.79
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.9
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.4
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.4
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.69
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.51
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,70.5
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.1
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.88
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.29
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.86
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.98
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.65
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.93
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.99
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.4
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.9
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,22.4
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.45
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.83
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,80.73
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,66.32
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,71.17
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,164.5
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
531253,Rogerstone Power Station,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.7
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.34
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.16
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.16
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.9
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.44
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.76
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.09
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.57
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.1
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.0
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.5
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.54
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.82
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.99
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.88
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.75
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.19
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.3
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.7
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,22.6
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.52
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.99
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,76.63
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,64.72
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,69.54
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,163.0
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.6
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
531253,Rogerstone Power Station,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.88
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.75
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.17
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.65
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.61
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.0
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.72
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.6
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,33.61
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.54
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,87.6
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.2
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.26
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.64
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.6
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.36
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.01
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.37
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.4
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.6
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,22.7
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.69
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.95
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.98
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,80.39
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,61.38
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,62.99
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,183.7
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
531253,Rogerstone Power Station,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.72
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.34
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.47
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.54
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.5
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.49
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.69
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.87
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.55
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.2
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.5
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.15
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.12
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.84
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.06
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.44
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.79
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.58
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.2
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.6
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,22.8
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.32
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.08
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.24
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,88.97
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,64.59
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,71.04
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,196.2
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.4
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
531253,Rogerstone Power Station,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.46
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.1
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.05
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.31
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.88
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.8
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.94
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.71
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.29
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.65
