Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.77
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.75
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.0
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.8
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.2
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.02
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.43
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.85
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.24
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.5
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.09
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.24
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.1
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.6
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.4
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,23.0
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.76
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.24
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.61
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,87.76
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,68.87
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,73.98
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,190.5
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.2
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
531253,Rogerstone Power Station,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.89
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.04
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.0
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.96
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.74
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.64
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.8
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.4
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.57
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.0
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.7
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.0
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.61
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.8
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.5
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.21
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.49
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.69
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.1
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.1
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,23.1
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.13
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.82
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.22
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,84.45
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,73.86
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,188.9
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
531253,Rogerstone Power Station,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.58
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.18
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.33
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.69
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.65
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.8
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.88
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.55
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.91
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.29
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.24
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.4
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.3
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.0
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.1
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.82
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.41
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.8
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.13
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.36
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.89
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.05
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.38
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.8
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.7
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,23.2
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.44
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.41
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.07
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,83.95
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,77.29
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,77.9
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,180.9
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
531253,Rogerstone Power Station,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.72
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.56
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.72
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.22
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.7
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.67
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.62
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.29
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.08
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.33
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,74.1
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.3
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.3
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.14
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.39
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.25
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.5
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.54
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.2
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.35
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.8
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.3
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.7
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,23.4
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.4
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.49
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.24
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,83.62
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,83.14
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,86.04
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,180.4
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.2
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.0
531253,Rogerstone Power Station,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.21
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.2
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.26
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.01
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.86
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.4
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.31
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.67
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.46
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.11
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.44
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.95
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,77.5
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.9
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.8
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.7
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.49
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.59
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.34
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.13
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.74
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.18
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.2
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.5
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.1
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,23.5
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.53
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.43
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.49
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,89.6
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,88.61
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,87.37
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,186.3
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.5
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.7
531253,Rogerstone Power Station,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.9
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.77
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.22
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.67
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.16
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.02
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.3
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.5
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.7
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.38
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.46
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.14
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.8
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,80.4
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.3
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.4
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.0
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.28
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.91
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.35
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.46
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.5
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.09
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.5
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.6
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.6
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,23.5
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.97
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.18
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.33
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,100.71
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,91.36
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,96.26
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,198.9
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,430.8
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.7
531253,Rogerstone Power Station,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.9
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.02
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.41
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.59
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.77
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.3
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.7
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.1
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.0
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.2
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.5
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.06
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.74
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.1
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.95
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.28
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,79.1
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.6
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.3
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.2
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.08
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.24
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.11
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.63
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.66
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.14
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.3
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.2
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.9
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,23.7
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.61
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.65
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.51
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,103.15
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,86.55
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,100.8
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,214.7
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.6
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
531253,Rogerstone Power Station,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,437.8
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.99
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.57
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.12
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.79
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.01
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.1
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.22
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.34
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.07
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.74
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.65
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.13
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.6
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.9
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.8
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.45
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.51
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.01
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.89
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.71
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.77
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.86
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.81
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.0
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.5
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.4
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,23.8
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.59
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.72
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.51
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,98.17
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,88.75
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,105.46
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,214.5
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.2
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.8
531253,Rogerstone Power Station,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.8
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.81
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.85
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.03
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.08
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.66
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,65.3
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.6
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.9
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.31
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.2
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.83
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.72
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.57
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.6
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.0
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.5
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.48
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.88
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.96
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.27
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.18
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.31
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.47
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.86
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.5
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.2
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.4
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,23.9
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
