Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.58
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.05
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.2
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,88.36
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,91.75
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,104.96
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,212.5
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.8
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.1
531253,Rogerstone Power Station,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,454.2
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.89
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.9
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.57
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.44
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.9
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.81
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,65.1
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.5
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.5
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.28
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.65
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.49
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.46
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.7
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.8
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.8
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.3
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.23
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.79
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.8
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.57
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.67
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.24
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.37
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.35
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.9
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.1
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.1
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.6
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,24.0
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.95
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.48
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.01
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,91.14
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,89.96
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,116.96
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,231.8
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.2
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.2
531253,Rogerstone Power Station,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,500.1
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.17
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.79
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.13
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.93
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.62
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.24
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.4
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.6
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.4
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.49
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.85
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.13
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.49
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.19
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.3
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.0
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.7
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.5
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.2
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.28
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.22
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.3
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.69
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-11.25
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.28
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.73
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.79
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.57
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.6
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.2
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.9
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,24.0
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.4
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.1
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.81
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,86.46
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,100.88
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,125.33
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,239.0
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,431.3
531253,Rogerstone Power Station,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,533.0
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.05
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.86
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.16
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.71
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,30.26
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,73.0
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.7
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.7
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.45
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.83
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.23
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.7
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.77
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.0
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.6
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.1
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.0
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.68
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.8
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.1
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.6
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.78
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-11.47
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.85
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.12
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.05
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,44.64
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.3
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.3
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,188.3
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,24.0
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.09
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.82
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.63
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,97.92
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,103.21
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,134.7
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,245.2
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,420.0
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,441.2
531253,Rogerstone Power Station,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,570.9
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.47
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.2
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.9
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,32.2
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,68.5
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.5
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.5
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.56
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.08
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.2
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.05
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.91
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.44
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.4
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.8
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.7
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.8
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.7
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.73
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.5
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.3
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.37
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-11.6
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.54
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.67
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.8
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,45.81
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.4
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.2
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.3
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,24.1
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.33
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.38
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.02
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,108.32
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,113.31
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,149.18
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,260.6
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,462.8
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,482.9
531253,Rogerstone Power Station,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,631.0
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.24
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.37
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.12
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.99
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,33.91
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,74.6
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.3
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.2
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,145.4
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.62
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.29
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.87
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.61
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,45.56
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,94.9
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.6
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.3
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,193.1
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.27
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,39.51
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,95.1
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.4
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.7
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.28
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-11.1
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.19
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,44.4
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.57
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.22
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.3
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.8
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.9
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.3
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,24.2
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.72
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.63
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.26
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,114.7
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,106.45
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,161.19
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,293.9
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,486.5
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,455.3
531253,Rogerstone Power Station,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,679.5
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.69
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.26
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.1
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.61
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,30.99
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.5
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.1
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.3
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.0
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.56
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.14
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.63
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.45
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.98
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.45
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.7
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.2
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.7
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.6
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.42
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.67
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.9
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.63
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.53
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.81
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,48.71
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.52
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.0
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.3
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.2
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.7
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.3
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,24.3
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.37
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.11
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.72
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,119.42
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,112.54
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,127.11
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,222.1
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,504.6
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,477.3
531253,Rogerstone Power Station,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,542.5
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.03
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.14
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.63
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.6
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,31.58
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.6
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.1
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.2
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.7
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.2
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.74
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,40.37
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.89
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.08
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.4
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.9
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.1
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.9
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.03
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.75
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.19
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.23
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.95
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.71
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.68
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,39.76
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.6
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.2
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.5
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,24.3
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.89
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.78
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.35
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,126.4
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,102.21
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,127.17
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,239.4
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,533.3
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.4
531253,Rogerstone Power Station,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,543.0
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.66
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.19
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.55
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.63
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.29
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.8
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.6
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.1
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.77
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.05
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.72
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,40.59
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.49
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.67
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,89.4
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.2
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.5
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.5
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.63
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.18
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.0
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.6
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.92
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.53
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,49.54
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.78
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.66
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.6
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,208.0
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.2
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.5
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,24.4
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.5
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.68
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.42
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,126.71
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,110.52
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,130.8
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,239.6
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,535.0
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,473.1
531253,Rogerstone Power Station,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,559.5
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.93
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.23
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.37
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.98
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,32.86
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.0
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.5
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,140.9
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.06
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,43.91
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.1
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,44.9
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.1
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.2
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.8
