Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.3
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,44.14
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.17
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.2
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,183.7
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.83
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.65
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.48
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,49.12
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.16
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.05
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.7
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.0
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.0
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,24.4
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.53
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.71
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.0
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,134.5
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,131.38
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,138.98
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,218.8
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,567.4
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,555.8
531253,Rogerstone Power Station,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,591.4
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.88
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.68
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,30.35
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,33.82
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.7
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,128.7
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,145.5
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.74
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.16
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,44.34
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.89
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.43
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,83.7
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,187.1
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.9
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.2
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.0
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.8
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.23
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.3
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.38
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.92
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.8
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.59
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.17
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,44.47
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.8
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.4
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.0
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,24.4
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.93
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.01
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.11
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,131.6
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,127.21
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,136.95
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,216.8
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,557.9
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,541.5
531253,Rogerstone Power Station,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,585.8
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.66
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.15
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.29
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.74
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,31.05
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,34.23
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.4
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,131.0
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,146.6
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.22
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.05
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.43
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.3
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.03
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.8
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.7
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.0
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.9
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.34
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.17
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.43
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.3
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.07
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.27
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,52.17
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.26
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,49.99
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,84.9
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,220.0
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.4
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,211.8
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,24.4
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.54
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.44
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.34
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,135.69
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,131.78
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,139.68
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,223.2
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,573.6
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,559.4
531253,Rogerstone Power Station,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,595.1
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.83
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.36
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.27
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.69
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,40.82
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,79.2
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.4
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.1
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,172.3
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.84
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.91
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.15
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.16
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.25
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,81.4
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.3
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.0
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.2
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.78
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.01
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.62
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.3
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.84
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.83
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.67
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.44
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,51.28
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.8
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.4
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.6
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,214.7
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,24.4
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.06
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.19
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.99
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,116.86
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,123.3
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,157.96
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,262.4
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,491.5
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,520.2
531253,Rogerstone Power Station,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,663.2
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.4
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.73
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.91
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.48
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,36.63
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.1
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.4
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.9
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,154.2
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.22
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.61
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.22
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.21
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,46.94
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,85.7
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.6
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.5
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.7
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.64
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.21
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.0
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.46
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.82
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.01
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.66
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,52.55
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.4
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.2
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.9
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,219.6
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,24.3
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.52
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.18
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,115.46
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,119.98
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,156.33
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,259.5
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,485.0
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,503.9
531253,Rogerstone Power Station,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,654.8
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.3
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.34
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.65
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.26
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,43.52
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,83.3
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.2
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.9
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,182.6
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.81
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.34
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.96
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.42
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.09
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.95
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,100.2
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.2
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.3
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.8
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.56
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.72
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.73
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.4
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.53
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.8
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,54.16
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.22
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,48.54
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,85.3
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,225.1
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.4
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.8
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,24.3
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.5
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.87
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.48
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,129.79
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,114.29
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,163.74
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,280.7
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,544.2
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,483.7
531253,Rogerstone Power Station,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,685.7
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.67
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.6
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.71
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,33.1
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.87
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,45.22
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,88.1
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.6
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.2
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,189.6
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.29
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.29
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.96
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.0
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.64
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,54.57
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,116.0
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.1
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.4
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.4
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.95
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.92
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.48
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.4
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.9
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-11.03
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.95
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,60.43
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.87
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,53.73
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,99.5
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,251.2
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.3
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,224.5
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,24.1
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.88
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.74
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.76
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,143.47
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,111.29
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,177.01
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,319.3
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,600.7
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,473.8
531253,Rogerstone Power Station,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,740.7
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.0
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,34.24
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.79
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,45.79
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,85.1
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,143.9
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.6
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,191.7
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.18
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.04
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.37
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,47.05
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,99.3
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.2
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.5
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.2
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.87
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.29
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.98
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.8
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.0
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.88
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,67.46
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.78
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,57.41
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,122.7
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,280.3
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.5
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,240.2
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,24.0
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.26
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,149.62
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,111.24
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,176.23
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,320.0
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,626.3
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,473.7
531253,Rogerstone Power Station,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,737.4
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.97
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,35.84
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,29.41
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,37.45
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,67.5
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,149.9
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.7
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,158.5
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.67
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.26
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.18
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.14
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,48.15
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,98.3
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.8
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.8
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,202.4
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.91
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.77
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.64
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.8
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.6
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,60.6
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.68
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,49.43
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,105.8
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,251.7
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.7
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.1
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,23.8
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.55
