Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.79
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,147.54
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,112.99
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,159.67
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,283.0
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,616.0
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,479.4
531253,Rogerstone Power Station,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,669.3
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.28
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,34.75
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,30.37
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,40.31
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,67.4
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,145.4
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,127.7
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,170.2
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.51
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.98
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.24
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.66
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.88
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,46.41
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.0
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.2
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.0
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.2
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.45
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.86
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.33
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.7
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.6
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,57.91
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.53
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,52.8
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,102.0
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,240.6
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.6
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,219.7
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,23.6
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.02
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.85
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,145.77
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,116.64
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,163.85
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,273.0
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,609.1
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,492.3
531253,Rogerstone Power Station,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,685.6
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.19
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.13
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,31.52
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,32.99
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,45.46
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,69.1
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,132.8
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,137.7
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,190.4
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.26
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.75
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.11
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.31
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,43.4
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,73.9
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.0
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.1
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.5
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.74
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.62
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.33
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.1
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.7
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-11.05
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,57.57
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.68
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,51.52
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,92.7
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,239.9
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.3
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,215.5
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,23.5
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.62
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.9
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,140.95
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,128.59
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,166.72
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,251.6
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,590.6
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,540.6
531253,Rogerstone Power Station,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,698.3
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.84
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,28.63
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,37.15
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,41.99
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.8
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.7
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,155.6
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,177.3
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.18
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.83
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.5
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.6
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.18
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.0
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.0
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.6
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.22
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.78
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.12
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.2
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.9
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.3
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,59.73
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.11
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,54.8
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,92.3
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,248.6
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.7
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,229.7
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,23.3
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.37
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.76
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,146.07
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,148.63
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,165.1
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,224.8
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,611.9
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,622.8
531253,Rogerstone Power Station,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,694.2
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.17
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,30.37
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,31.58
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,36.28
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.9
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.4
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,133.4
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,154.0
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.01
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.6
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.08
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.74
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.3
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.2
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.6
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.71
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.38
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.94
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.4
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.2
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.9
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.45
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.49
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,54.62
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.2
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,57.16
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,86.1
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,227.8
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.8
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,239.4
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,23.1
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.43
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.6
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,139.3
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,140.24
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,163.13
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,235.3
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,584.4
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,589.5
531253,Rogerstone Power Station,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,686.4
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.91
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,32.47
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.78
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,38.38
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,70.2
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,136.6
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.6
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,162.5
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.82
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.87
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,47.34
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.53
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.44
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.6
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,198.3
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.9
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.1
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.57
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.5
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.73
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.6
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.7
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.8
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.8
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.12
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,48.64
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.12
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,53.03
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.8
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.4
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,222.3
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,22.9
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.86
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.22
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.73
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,146.02
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,133.93
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,159.58
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,232.0
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,611.5
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,564.1
531253,Rogerstone Power Station,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,671.3
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.24
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.9
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,32.22
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,30.09
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,42.23
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,70.5
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.7
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,126.8
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,177.6
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.96
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.17
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.74
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.1
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.69
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.1
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.5
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.6
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.58
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.11
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.55
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.7
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.2
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.1
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.97
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.18
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,44.01
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.81
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,52.51
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.4
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.9
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,221.1
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,22.8
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.11
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.88
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.6
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,129.56
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,124.11
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,160.98
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,252.3
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,543.5
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,522.5
531253,Rogerstone Power Station,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,675.8
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.23
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,33.38
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,28.4
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,41.26
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,69.8
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.8
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.8
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,173.9
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.57
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.11
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.17
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.65
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.61
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.3
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.6
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.9
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.55
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.35
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.6
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.05
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.99
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.81
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.3
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.58
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,48.02
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.5
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.9
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.8
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,22.6
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.61
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.36
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.89
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,117.18
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,127.18
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,158.24
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,249.5
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,494.5
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,535.4
531253,Rogerstone Power Station,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,665.4
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.88
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,34.45
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.66
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,36.0
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.5
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,144.6
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.4
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,152.3
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.4
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.07
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.84
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.99
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.2
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.4
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.2
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.5
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.86
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.36
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.31
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.29
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.95
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,45.46
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.27
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,45.96
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.7
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.7
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.9
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,22.5
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.47
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.24
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.22
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,123.86
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,112.63
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,145.3
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,232.3
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,522.5
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,476.7
531253,Rogerstone Power Station,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,612.8
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.38
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.69
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,32.88
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.88
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,36.5
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.9
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.4
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.4
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,155.0
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.33
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.83
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.39
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.56
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,85.8
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.5
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.4
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.3
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
