Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.22
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.3
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.4
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.13
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.45
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.31
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,46.42
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.37
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,46.45
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.3
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.5
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.8
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,22.4
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.95
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.08
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.87
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,128.97
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,121.85
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,163.81
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,253.4
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,542.9
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,513.7
531253,Rogerstone Power Station,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,688.6
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.67
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,33.18
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.86
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,33.88
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,73.5
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,140.2
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.8
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,144.1
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.42
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.72
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.29
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.22
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,50.3
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.8
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.5
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.1
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,211.0
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.41
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.01
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.84
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.87
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.04
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.29
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,56.1
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,85.8
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.3
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.0
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,234.8
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,22.3
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.46
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.66
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,125.8
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,104.79
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,163.29
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,283.5
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,530.4
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,445.0
531253,Rogerstone Power Station,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,684.9
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.23
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.16
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.58
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.32
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.36
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,30.88
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,72.9
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.9
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.3
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.61
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.21
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.45
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.46
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.45
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.6
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.6
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.6
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.8
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.12
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.44
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.0
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.04
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.38
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.89
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,48.95
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.6
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.4
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.5
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,22.2
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.33
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.64
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,109.71
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,99.82
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,145.72
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,250.7
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,463.1
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,423.8
531253,Rogerstone Power Station,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,612.0
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.77
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.99
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,30.18
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,74.7
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.0
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,128.0
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.78
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.6
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.2
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.42
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.42
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.5
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.3
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.1
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.6
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.42
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.84
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.89
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.26
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.64
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,45.41
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.2
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.5
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.0
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,22.1
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.12
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.57
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,104.72
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,96.32
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,135.84
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,233.0
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,441.3
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.1
531253,Rogerstone Power Station,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,570.1
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.26
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.31
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.67
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.13
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.76
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.25
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,69.1
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.9
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.1
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.06
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.96
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.85
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.98
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.33
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.14
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.1
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.4
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.2
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.89
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.67
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.8
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.49
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.95
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.3
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.55
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,45.39
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.2
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.9
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.8
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,22.1
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.34
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.93
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.81
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,89.05
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,93.53
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,133.45
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,241.5
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.7
531253,Rogerstone Power Station,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,562.9
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.75
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.98
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.98
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.03
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.33
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.6
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.9
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.35
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.97
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.27
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.05
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,74.3
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.5
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.8
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.5
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.66
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.78
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.48
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.87
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.68
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.86
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,45.32
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.1
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.9
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.9
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,22.1
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.12
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.13
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.57
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,80.37
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.36
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,130.36
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,253.8
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.9
531253,Rogerstone Power Station,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,552.4
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.14
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.88
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.37
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.36
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.31
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.6
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.4
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.54
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.85
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.95
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.44
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.06
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.53
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.4
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.2
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.8
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.17
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.07
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.22
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.64
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.41
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.42
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.9
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.9
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.4
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.8
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,22.0
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.84
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.82
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.06
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.18
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,81.69
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,118.91
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,246.3
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
531253,Rogerstone Power Station,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,506.5
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.07
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.04
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.68
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.42
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,65.3
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.1
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.9
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.57
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.63
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.54
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.1
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.87
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,75.7
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.6
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.5
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.8
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.8
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.32
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.13
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.97
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.3
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.88
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,43.78
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,91.5
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.2
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.8
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.7
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,22.0
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.08
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.81
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.35
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.71
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,79.66
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,132.88
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,294.3
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
531253,Rogerstone Power Station,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,562.5
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.18
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.13
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.86
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.88
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.0
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.9
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.5
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.29
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.67
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.46
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.04
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.66
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.2
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.7
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.1
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.83
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.4
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.37
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.02
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.3
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.24
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.18
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.62
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.5
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.1
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,22.0
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.75
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.67
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.05
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,84.52
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.65
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,118.98
