Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,235.0
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.3
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
531253,Rogerstone Power Station,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,506.1
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.47
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.93
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.19
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.8
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.2
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.26
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.9
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.28
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.43
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.24
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.8
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.8
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.09
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.9
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.94
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.46
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.49
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.68
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.3
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.1
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,22.1
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.64
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.88
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,79.82
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,67.96
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,102.82
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,204.5
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.4
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
531253,Rogerstone Power Station,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,442.7
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.03
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.81
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.09
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.96
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.8
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.8
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.76
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.23
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.24
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.03
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.6
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.1
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.7
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.7
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.9
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.37
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.24
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.44
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.82
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.86
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.65
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.4
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,22.1
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.13
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.54
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.28
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,76.26
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.77
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,86.08
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,176.6
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
531253,Rogerstone Power Station,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.77
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.27
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.0
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.1
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.54
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.6
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.97
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.59
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.38
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.2
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.3
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.4
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.5
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.84
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.92
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.97
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.51
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.04
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.09
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.0
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.3
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,22.1
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.05
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.59
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.25
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,77.88
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,76.68
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,165.5
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
531253,Rogerstone Power Station,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.3
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.29
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.82
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.01
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.73
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.84
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.01
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.2
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.11
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.1
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.1
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.14
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.85
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.41
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.82
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.74
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.6
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,22.2
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.01
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.5
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.83
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,77.5
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.32
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,166.7
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
531253,Rogerstone Power Station,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.44
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.16
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.1
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.89
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.9
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.71
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.33
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.48
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.16
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.7
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.7
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.38
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.22
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.44
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.34
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.32
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.5
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.5
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,22.3
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.29
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.11
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.15
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.17
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,70.89
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.39
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,165.1
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
531253,Rogerstone Power Station,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.71
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.26
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.35
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.2
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.64
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.95
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.85
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.94
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.09
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.78
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.8
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.2
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.45
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.37
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.19
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.23
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.39
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.77
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.4
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.2
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,22.3
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.42
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.45
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.34
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.1
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.84
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,82.73
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,173.6
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
531253,Rogerstone Power Station,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.6
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.06
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.59
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.05
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.41
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.6
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.22
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.49
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.06
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.88
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.49
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.8
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.5
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.08
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.33
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.57
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.15
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.01
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.8
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.4
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,22.3
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.3
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.94
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.99
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.31
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.12
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,79.66
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,167.0
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
531253,Rogerstone Power Station,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.59
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.5
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.71
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.71
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.3
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.19
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.63
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.83
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.91
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.33
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.6
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.7
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.3
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.79
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.84
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.2
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.25
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.71
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.49
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.2
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,22.3
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.46
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.63
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.64
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,64.95
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.5
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,90.95
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,179.9
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
531253,Rogerstone Power Station,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.6
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.15
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.93
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.66
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.7
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.8
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.74
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.84
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.07
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.54
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.48
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.2
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.3
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.7
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
