Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.4
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.42
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.74
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.46
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.63
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.7
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.9
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,22.3
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.21
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.7
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.52
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,85.85
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,184.4
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
531253,Rogerstone Power Station,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.9
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.29
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.88
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.8
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.9
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.75
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.57
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.12
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.7
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.92
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.0
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.1
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.1
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.31
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.29
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.4
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.6
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.47
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.9
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,22.3
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.4
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.06
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.98
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,66.68
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.94
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,87.72
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,203.5
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
531253,Rogerstone Power Station,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.8
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.47
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.31
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.44
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.4
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.09
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.8
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.89
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.12
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.28
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.38
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.41
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.55
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.2
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.1
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.48
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.41
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.06
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.64
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.26
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.13
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.9
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.3
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,22.2
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.42
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.71
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.5
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.59
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.95
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,174.5
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
531253,Rogerstone Power Station,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.92
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.87
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.68
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.1
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.14
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.22
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.38
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.5
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.4
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.3
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.2
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.38
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.39
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.91
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.15
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.13
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.8
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.2
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,22.1
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.01
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.43
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,69.81
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.64
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,75.78
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,169.9
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
531253,Rogerstone Power Station,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.41
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.4
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.92
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.5
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.7
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.03
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.67
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.2
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.81
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.07
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.2
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.2
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.7
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.06
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.46
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.69
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.28
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.02
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.35
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.8
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,22.1
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.62
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.01
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,64.58
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,64.82
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,88.14
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,179.7
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
531253,Rogerstone Power Station,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.9
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.62
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.58
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.4
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.12
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.79
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.62
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.11
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.54
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.4
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.3
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.1
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.39
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.53
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.45
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.14
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.39
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.33
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.1
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.3
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,22.0
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.93
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.14
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.37
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,69.76
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.85
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,87.16
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,176.3
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
531253,Rogerstone Power Station,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.3
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.0
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.4
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.24
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.14
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.39
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.66
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.9
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.2
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.7
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.6
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.23
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.3
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.33
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.98
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.43
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.09
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,22.0
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.62
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.24
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.67
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.3
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.97
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,83.03
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,185.3
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
531253,Rogerstone Power Station,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.67
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.87
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.54
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.62
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.55
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.6
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.15
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.8
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.06
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.44
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,71.0
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.5
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.9
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.6
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.04
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.26
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.98
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.6
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.14
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.9
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,21.9
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.68
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.79
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.75
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,69.54
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.07
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,87.49
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,191.2
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
531253,Rogerstone Power Station,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.2
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.39
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.06
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.11
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.25
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.15
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.7
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.0
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.12
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.54
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.09
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.34
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.06
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.93
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.9
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.8
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.8
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.42
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.18
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.26
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.21
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.74
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.69
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.3
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,21.9
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.54
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.41
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.36
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,75.25
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.75
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,85.19
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,198.6
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
531253,Rogerstone Power Station,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.31
