Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.54
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.25
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.27
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.76
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.82
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.56
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.45
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.48
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.4
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.3
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.3
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.21
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.33
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.35
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.46
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.1
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,21.8
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.99
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.1
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,71.22
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.71
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,84.17
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,185.1
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
531253,Rogerstone Power Station,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.54
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.85
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.95
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.83
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.55
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.24
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.54
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.79
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.88
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.8
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.2
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.0
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.2
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.06
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.32
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.53
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.29
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.58
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.8
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,21.8
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.95
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.16
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,69.74
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.73
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,85.18
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,176.9
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
531253,Rogerstone Power Station,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.57
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.3
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.16
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.01
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.9
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.3
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.23
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.75
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.23
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.96
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.7
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.5
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.8
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.07
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.11
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.58
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.33
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.41
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.94
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.7
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.8
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,21.7
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.55
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.42
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,74.11
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.86
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,98.98
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,206.2
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
531253,Rogerstone Power Station,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.7
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.74
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.47
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.2
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.83
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.4
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.9
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.28
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.4
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.23
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.87
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.6
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.6
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.8
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.27
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.12
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.88
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.14
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.94
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.8
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.5
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,21.5
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.75
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.57
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.2
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,75.3
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,90.9
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,188.6
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
531253,Rogerstone Power Station,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.0
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.88
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.1
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.19
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.76
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.7
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.67
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.09
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.93
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.13
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.33
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.9
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.6
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.6
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.96
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.53
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.44
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.3
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.2
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,21.5
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.11
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.55
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.99
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,72.5
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.01
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,83.89
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,167.5
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
531253,Rogerstone Power Station,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.19
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.68
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.57
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.0
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.3
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.5
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.82
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.08
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.63
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.66
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.0
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.2
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.1
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.72
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.82
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.27
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.69
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.11
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.5
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,21.5
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.31
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.62
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.88
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.74
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,69.61
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,88.17
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,176.4
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
531253,Rogerstone Power Station,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.41
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.86
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.53
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.43
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.16
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.1
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.63
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.79
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.4
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.5
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.7
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.29
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.89
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.91
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.56
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.32
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.1
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.0
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,21.5
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.62
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.02
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,72.86
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.63
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,79.73
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,159.9
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
531253,Rogerstone Power Station,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.07
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.49
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.21
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.76
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.82
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.91
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.68
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.04
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.4
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.7
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.3
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.06
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.61
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.21
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.69
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.03
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.11
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.6
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.4
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,21.5
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.31
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.43
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.17
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.34
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,76.7
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,76.04
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,159.6
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
531253,Rogerstone Power Station,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.64
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.57
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.3
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.12
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.48
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.45
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.78
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.9
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.5
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.58
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.15
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.63
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.4
