Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.5
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.93
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.97
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.4
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.9
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,21.4
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.77
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.94
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.01
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.65
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,81.26
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,73.43
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,166.8
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.7
531253,Rogerstone Power Station,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.37
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.54
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.23
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.62
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.2
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.7
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.43
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.82
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.16
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.18
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.1
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.4
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.98
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.05
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.35
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.16
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.24
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.7
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.6
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,21.4
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.95
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.37
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.11
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,60.65
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,86.91
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,87.15
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,174.8
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
531253,Rogerstone Power Station,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.94
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.63
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.11
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.57
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.39
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.3
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.01
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.84
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.09
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.81
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.95
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.4
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.69
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.18
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.68
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.14
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.28
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.1
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.8
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,21.4
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.32
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.38
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.83
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.97
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,80.41
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,83.31
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,163.4
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.3
531253,Rogerstone Power Station,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.09
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.63
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.29
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.98
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.5
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.28
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.92
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.06
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.6
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.72
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.0
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.8
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.73
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.15
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.01
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.76
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.54
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.88
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.5
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.4
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.7
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,21.3
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.63
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.69
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.67
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,71.11
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,66.41
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,92.94
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,175.1
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
531253,Rogerstone Power Station,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.21
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.8
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.2
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.5
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.18
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.98
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.11
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.24
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.99
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.62
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.8
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.05
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.71
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.69
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.37
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.48
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.19
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.7
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.3
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,21.1
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.8
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.81
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.68
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.8
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.09
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,85.07
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,174.5
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
531253,Rogerstone Power Station,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.5
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.67
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.19
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.2
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.4
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.9
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.94
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.28
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.69
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.93
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.5
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.5
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.94
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.25
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.34
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.83
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.19
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.62
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.5
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.8
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,21.1
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.28
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.81
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,61.4
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.75
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,88.26
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,172.7
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
531253,Rogerstone Power Station,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.97
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.66
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.73
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.5
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.94
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.33
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.14
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.35
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.7
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.7
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.2
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.72
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.09
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.01
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.1
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,21.0
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.54
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.52
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.14
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.49
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.57
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,82.21
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,170.4
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
531253,Rogerstone Power Station,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.03
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.12
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.18
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.31
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.4
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.9
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.1
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.25
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.24
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.51
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.18
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.3
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.3
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.85
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.49
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.44
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.82
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.1
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.1
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.7
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,20.9
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.8
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.12
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.01
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,74.68
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.05
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,79.8
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,157.3
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
531253,Rogerstone Power Station,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.08
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.53
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.22
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.77
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.9
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.1
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.39
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.99
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.76
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.48
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.23
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.1
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.1
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.57
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.98
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.14
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.66
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.95
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.0
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.3
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.5
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,20.8
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.24
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.78
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,76.5
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,67.22
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,80.97
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,164.4
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
531253,Rogerstone Power Station,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.82
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.5
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.43
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
