Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.4
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.2
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.0
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.01
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.99
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.75
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.65
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.75
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.8
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.27
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.36
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.74
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.87
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.25
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.08
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.9
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.2
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.9
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,20.7
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.15
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.59
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,64.93
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,70.65
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,92.53
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,186.2
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
531253,Rogerstone Power Station,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.6
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.01
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.68
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.79
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.26
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.3
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.1
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.71
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.86
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.66
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.65
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.81
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.2
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.14
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.29
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.11
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.22
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.25
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.37
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.7
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,20.5
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.77
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.46
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.34
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,64.77
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,73.6
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,99.59
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,198.8
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
531253,Rogerstone Power Station,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.6
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.72
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.03
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.28
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.49
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.91
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.0
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.27
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.99
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.82
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.44
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.55
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.2
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.2
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.96
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.11
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.13
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.0
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.32
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.6
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.5
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,20.5
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.03
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.03
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.28
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.13
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.78
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,97.73
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,209.3
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.2
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
531253,Rogerstone Power Station,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.7
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.44
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.65
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.26
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.99
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.84
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.22
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.81
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.18
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.1
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.9
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.2
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.9
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.59
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.57
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.94
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.23
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.95
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.7
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.5
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.5
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,20.5
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.14
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.88
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.51
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,73.66
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,90.61
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,186.7
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
531253,Rogerstone Power Station,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.14
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.36
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.38
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.7
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.0
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.49
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.11
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.31
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.44
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.6
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.16
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.28
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.01
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.71
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.57
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.9
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.7
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.7
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,20.4
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.17
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.35
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.87
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.64
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,86.88
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,183.4
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
531253,Rogerstone Power Station,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.27
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.26
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.11
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.59
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.73
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.0
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.27
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.78
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.57
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.42
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.11
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.3
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.2
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.87
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.67
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.27
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.3
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.74
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.1
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.3
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,20.3
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.35
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.23
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.07
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,61.03
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.56
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,85.9
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,190.4
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
531253,Rogerstone Power Station,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.43
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.91
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.1
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.58
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.5
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.55
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.86
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.17
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.3
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.79
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.89
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.2
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.7
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.03
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.39
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.96
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.77
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.48
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.42
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.6
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,20.2
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.04
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.91
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.01
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,61.02
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,66.34
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,88.51
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,188.1
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
531253,Rogerstone Power Station,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.8
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.14
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.75
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.36
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.09
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.9
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.4
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.53
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.93
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.86
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.7
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.48
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.47
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.36
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.98
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.25
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.58
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.87
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.7
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.7
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.4
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,20.1
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.14
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.09
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.61
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.99
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.35
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,83.57
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,175.4
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
531253,Rogerstone Power Station,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.03
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.21
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.25
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.17
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.2
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.85
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.31
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.89
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.39
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.63
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.7
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.29
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.69
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.51
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.2
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.37
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.34
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.88
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.9
