Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.9
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,20.0
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.13
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.2
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,65.09
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.53
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,88.12
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,174.6
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
531253,Rogerstone Power Station,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.0
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.07
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.31
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.66
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.26
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.3
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.13
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.85
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.78
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.12
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.28
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,39.11
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,88.5
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.4
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.8
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.11
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.73
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.87
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.01
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.25
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.62
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.8
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.0
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,20.0
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.88
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.6
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,62.46
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.76
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,90.15
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,184.1
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
531253,Rogerstone Power Station,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.15
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.55
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.22
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.67
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.8
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.96
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.26
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.31
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.26
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.53
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.6
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.0
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.0
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.59
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.17
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.04
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.66
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.39
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.1
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,19.9
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.92
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.02
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,71.39
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,65.84
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,83.51
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,166.2
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
531253,Rogerstone Power Station,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.1
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.85
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.31
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.22
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.58
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.3
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.5
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.06
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.41
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.3
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.84
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.51
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.8
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.8
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.45
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.69
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.66
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.33
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.32
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.84
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.9
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.1
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.2
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,19.8
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.77
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.48
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,74.81
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,77.7
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,92.63
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,167.7
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
531253,Rogerstone Power Station,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.2
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.65
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.11
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.88
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.71
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.34
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.6
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.8
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.2
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.8
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.99
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.29
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.8
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.85
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.61
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.5
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.8
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.2
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.82
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.59
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.01
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.46
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.62
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.38
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.3
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.3
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,19.8
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.28
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.29
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,75.95
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,74.08
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,94.4
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,171.8
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
531253,Rogerstone Power Station,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.8
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.56
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.85
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.88
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.67
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.6
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.52
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.93
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.01
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.46
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.19
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.0
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.17
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.19
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.76
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.79
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.67
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.81
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.4
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.0
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.1
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,19.8
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.91
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.81
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.98
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,79.82
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.65
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,84.3
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,163.8
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.2
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
531253,Rogerstone Power Station,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.8
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.8
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.16
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.96
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.95
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.18
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.16
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.7
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.54
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.29
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.57
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.6
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.8
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.1
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.5
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.26
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.01
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.57
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.62
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.96
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.62
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.7
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.7
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.4
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.7
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,19.7
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.17
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.05
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.41
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,76.52
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,78.56
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,99.73
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,183.1
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
531253,Rogerstone Power Station,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,427.3
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.46
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.26
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.3
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.6
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.2
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.0
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.83
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.43
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.5
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.33
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.76
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.6
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.7
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.38
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.47
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.72
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.63
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.49
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.5
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.3
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,19.6
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.76
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.24
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,71.23
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,75.61
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,102.49
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,197.6
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
531253,Rogerstone Power Station,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,439.9
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.96
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.13
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.55
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.52
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.6
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.2
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.71
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.27
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.27
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.05
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.2
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.5
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.19
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.46
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.18
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.52
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.4
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.9
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.0
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,19.6
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.97
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.37
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.97
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,78.05
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,86.64
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,96.92
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,162.5
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
531253,Rogerstone Power Station,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.3
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.75
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.68
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.04
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.49
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.3
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.01
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.07
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.85
