Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.72
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.49
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.17
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.2
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.7
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.32
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.63
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.8
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.36
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.65
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.26
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.46
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.21
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.97
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.7
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.8
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.4
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,19.5
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.6
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.96
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,67.81
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,89.05
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,98.25
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,178.9
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.0
531253,Rogerstone Power Station,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,425.1
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.72
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.11
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.9
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.22
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.43
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.4
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.87
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.96
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.14
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.04
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.97
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.4
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.6
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.63
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.9
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.26
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.36
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.16
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.72
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.42
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.5
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.9
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,19.5
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.48
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.29
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,68.96
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,77.67
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,94.46
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,169.8
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
531253,Rogerstone Power Station,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.94
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.65
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.58
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.56
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.48
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.0
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.8
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.24
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.71
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.03
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.08
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.09
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.2
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.9
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.46
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.79
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.49
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.48
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.3
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.6
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.9
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.2
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,19.6
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.47
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.81
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.53
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,72.77
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,74.34
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,86.38
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,155.9
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
531253,Rogerstone Power Station,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.9
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.88
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.08
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.43
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.29
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.5
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.66
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.7
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.48
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.91
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.7
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.8
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.42
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.64
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.51
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.65
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.89
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.87
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.97
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.4
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,19.6
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.16
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.54
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,62.81
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,72.12
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,77.58
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
531253,Rogerstone Power Station,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.75
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.78
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.27
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.09
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.91
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.07
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.25
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.37
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.25
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.5
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.5
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.2
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.33
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.3
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.57
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.3
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.97
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.73
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,19.7
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.67
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.41
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.93
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,61.96
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,64.62
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,76.39
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
531253,Rogerstone Power Station,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.69
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.46
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.02
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.46
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.1
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.26
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.55
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.74
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.88
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.24
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.9
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.51
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.19
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.64
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.28
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.79
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.13
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,19.6
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.52
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.97
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.29
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,52.73
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,62.25
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,64.32
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,141.1
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
531253,Rogerstone Power Station,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.36
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.17
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.63
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.36
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.98
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.1
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.14
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.95
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.04
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.06
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.66
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.74
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.87
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.35
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.38
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.56
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.7
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,19.6
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.49
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.14
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.35
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.77
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,60.18
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,57.97
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
531253,Rogerstone Power Station,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.64
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.88
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.85
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.4
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.23
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.03
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.04
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.08
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.84
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.61
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.29
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.27
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,19.7
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.59
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.49
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.9
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,51.61
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.82
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
531253,Rogerstone Power Station,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.43
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.88
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.15
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.5
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.93
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.01
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.96
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.74
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.01
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.87
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.2
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.65
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,19.7
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
