Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.54
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.58
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.58
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.64
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,50.3
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.16
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
531253,Rogerstone Power Station,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.37
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.93
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.02
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.01
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.33
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.08
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.97
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.23
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.93
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.9
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.02
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.62
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.45
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,19.7
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.5
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.69
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.84
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.56
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.24
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.62
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
531253,Rogerstone Power Station,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.51
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.71
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.72
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.49
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.91
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.48
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.6
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.6
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.41
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.28
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,19.8
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.14
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.23
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,50.16
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.85
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,51.81
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
531253,Rogerstone Power Station,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.4
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.59
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.67
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.89
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.14
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.1
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.56
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.93
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.14
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.95
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.41
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,19.9
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.46
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.45
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.42
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.42
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.27
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.4
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
531253,Rogerstone Power Station,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.66
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.09
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.9
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.52
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.02
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.04
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.47
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.43
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.53
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,19.9
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.38
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.77
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.79
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.09
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
531253,Rogerstone Power Station,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.07
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.73
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.79
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.2
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.35
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.25
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.3
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.59
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.67
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.44
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,20.0
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.51
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.91
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.95
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,51.14
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.1
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.23
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
531253,Rogerstone Power Station,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.46
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.21
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.94
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.49
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.92
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.0
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.05
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.17
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.09
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.54
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.14
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.88
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.81
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.84
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,20.1
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.4
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.48
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.9
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,49.7
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,44.24
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.53
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
531253,Rogerstone Power Station,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.67
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.17
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.18
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.54
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.39
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.34
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.39
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.9
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.08
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.61
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.01
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,20.1
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.25
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.54
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.14
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.7
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.59
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
531253,Rogerstone Power Station,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.0
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.4
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.0
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.09
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.04
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.52
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.5
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.96
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.94
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.51
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.19
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.33
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,20.3
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.61
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.51
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.62
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.43
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,44.76
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
531253,Rogerstone Power Station,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.15
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.15
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.57
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.98
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.29
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.23
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.69
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
