Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.45
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.81
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.44
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.0
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.23
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.5
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,20.4
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.45
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.66
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.29
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.83
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,51.41
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.97
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
531253,Rogerstone Power Station,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.07
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.68
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.28
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.77
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.26
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.6
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.41
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.73
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.11
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.35
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.84
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.13
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,20.5
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.86
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.44
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.33
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.96
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,54.19
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.54
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
531253,Rogerstone Power Station,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.55
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.97
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.24
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.78
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.4
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.64
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.5
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.5
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.02
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.53
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.81
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.56
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.38
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.06
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.34
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.9
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.9
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,20.6
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.44
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.17
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.01
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,58.65
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,48.77
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
531253,Rogerstone Power Station,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.39
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.71
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.56
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.01
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.29
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.5
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.84
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.71
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.41
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.87
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.95
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.79
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.63
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.16
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.97
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,20.7
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.85
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.34
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.49
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,55.24
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
531253,Rogerstone Power Station,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.71
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.49
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.21
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.18
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.19
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.4
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.96
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.08
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.15
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.4
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.32
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.89
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.86
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.5
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,20.8
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.04
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.49
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.7
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,46.83
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,51.1
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,54.11
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
531253,Rogerstone Power Station,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.79
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.63
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.0
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.87
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.95
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.5
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.35
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.96
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.85
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.98
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.17
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.86
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.02
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.24
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.51
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.3
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.1
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,20.9
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.86
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.35
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.96
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,56.26
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,51.81
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,60.54
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
531253,Rogerstone Power Station,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.88
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.63
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.44
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.03
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.05
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.58
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.86
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.95
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.52
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.16
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.22
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.08
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.03
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.7
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,21.0
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.76
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.84
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.02
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,55.29
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,52.13
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,55.33
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
531253,Rogerstone Power Station,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.74
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.71
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.54
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.23
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.67
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.7
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.8
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.73
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.65
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.7
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.33
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.5
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.67
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.49
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.13
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.2
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.52
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.14
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,21.0
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.26
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.24
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.86
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,58.45
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,52.69
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,52.76
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
531253,Rogerstone Power Station,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.02
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.36
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.48
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.59
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.74
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.56
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.61
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.88
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.85
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.1
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.77
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.63
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.6
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.28
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.39
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.59
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.87
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,21.2
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.79
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.41
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,60.94
