Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,52.09
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,55.34
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
531253,Rogerstone Power Station,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.39
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.75
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.81
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.15
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.5
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.28
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.97
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.81
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.8
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.0
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.02
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.97
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.62
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.66
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.96
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.67
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,21.3
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.23
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.3
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.38
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,62.25
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,52.9
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,55.48
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
531253,Rogerstone Power Station,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.27
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.58
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.7
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.74
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.3
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.45
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.64
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.98
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.6
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.24
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.21
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.94
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.46
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.93
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.28
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.21
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.0
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,21.5
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.2
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.14
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.41
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,60.45
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,56.2
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,59.63
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
531253,Rogerstone Power Station,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.43
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.16
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.02
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.2
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.17
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.89
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.78
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.64
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.8
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.94
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.92
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.02
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.82
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.34
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.83
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.9
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,21.5
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.92
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.73
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.09
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,65.34
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,61.33
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,58.24
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
531253,Rogerstone Power Station,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.49
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.9
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.31
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.81
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.3
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.3
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.41
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.13
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.56
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.4
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.03
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.44
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.39
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.42
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.86
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.9
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.0
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,21.6
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.11
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.84
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.97
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,68.66
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,58.62
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,58.77
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
531253,Rogerstone Power Station,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.88
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.25
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.04
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.32
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.44
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.8
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.62
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.52
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.96
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.74
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.3
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.28
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.15
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.73
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.29
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.63
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.59
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,21.7
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.37
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.32
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,65.89
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,60.29
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,58.48
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
531253,Rogerstone Power Station,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.97
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.47
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.06
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.28
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.7
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.46
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.78
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.51
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.02
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.2
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.84
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.36
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.77
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.91
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.93
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.26
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.5
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,21.8
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.6
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.34
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.64
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,66.33
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,58.6
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
531253,Rogerstone Power Station,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.05
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.47
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.19
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.05
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.6
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.5
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.34
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.49
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.03
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.44
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.9
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.76
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.78
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.46
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.9
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.32
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.82
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.32
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.3
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.1
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,22.0
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.5
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.31
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.16
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,67.87
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,57.11
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,67.73
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
531253,Rogerstone Power Station,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.02
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.44
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.3
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.43
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.38
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.9
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.72
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.64
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.21
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.81
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.0
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.61
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.15
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.05
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.18
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.1
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.42
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.0
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.8
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,22.2
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.02
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.1
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,67.68
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,68.91
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
531253,Rogerstone Power Station,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.49
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.19
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.6
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.39
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.88
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.7
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.4
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.8
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.23
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.26
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.1
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
