Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.65
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.73
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.27
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.31
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.46
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.96
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.4
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,22.2
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.13
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.76
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.26
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,70.22
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,62.57
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,65.8
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
531253,Rogerstone Power Station,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.78
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.46
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.14
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.94
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.53
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.15
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.4
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.2
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.58
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.74
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.16
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.34
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.9
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.85
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.79
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.73
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.16
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.5
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.9
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.59
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.6
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,22.3
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.1
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.75
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.89
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,68.53
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,60.58
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,66.87
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
531253,Rogerstone Power Station,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.8
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.32
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.89
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.57
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.33
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.7
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.33
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.67
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.45
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.31
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.17
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.6
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.87
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.47
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.96
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.92
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.71
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.34
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.57
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.9
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.4
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,22.3
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.96
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.8
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.14
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,76.49
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,60.3
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,73.54
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
531253,Rogerstone Power Station,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.75
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.21
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.9
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.68
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.44
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.75
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.0
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.1
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.45
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.55
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.43
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.71
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.2
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.39
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.21
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.36
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.23
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.04
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.8
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.7
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.0
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.7
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,22.3
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.09
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.75
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.37
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,71.52
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,57.04
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,75.09
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
531253,Rogerstone Power Station,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.59
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.25
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.41
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.61
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.63
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.45
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.0
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.4
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.41
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.74
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.74
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.15
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.09
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.8
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.39
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.6
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.3
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.29
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.65
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.21
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.7
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.0
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,22.5
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.82
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.34
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.65
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,67.04
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,76.6
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
531253,Rogerstone Power Station,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.38
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.65
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.55
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.06
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.33
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.68
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.1
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.2
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.82
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.38
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.13
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.9
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.26
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.82
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.52
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.76
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.3
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.9
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.9
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,22.8
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.07
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.71
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.16
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,64.89
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,64.48
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,77.95
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,139.4
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
531253,Rogerstone Power Station,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.37
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.06
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.07
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.5
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.06
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.23
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.69
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.41
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.67
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.59
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.87
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.9
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.1
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.71
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.49
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.52
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.87
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.87
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.7
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.1
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,23.1
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.72
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.9
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.82
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,64.57
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,58.88
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,79.7
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,153.5
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
531253,Rogerstone Power Station,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.81
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.34
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.87
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.54
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.09
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.8
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.86
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.04
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.51
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.53
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.12
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.4
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.7
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.78
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.19
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.94
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.42
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.36
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.03
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.55
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.2
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,23.3
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.72
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.11
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.11
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,62.47
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,58.98
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,81.02
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,156.6
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
531253,Rogerstone Power Station,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.99
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.5
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.76
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.73
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.91
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.1
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.17
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.78
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.77
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.94
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.6
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.6
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.89
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.84
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.75
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.77
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.57
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.83
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.05
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.6
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,23.5
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.23
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.26
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.67
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,70.07
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,62.14
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,75.8
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,143.7
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
531253,Rogerstone Power Station,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.18
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.83
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.59
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.39
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.7
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.03
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.61
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.93
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.96
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.83
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.4
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.9
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.57
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.18
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.14
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.9
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.61
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.66
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.78
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.8
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.0
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,23.6
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.63
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.25
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.58
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,69.77
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,59.9
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,78.8
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,150.2
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
531253,Rogerstone Power Station,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.28
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.22
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.45
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.35
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.11
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.08
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.6
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.22
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.77
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.05
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.76
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.34
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.19
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.7
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.62
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.76
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.4
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.87
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.3
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.28
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.73
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.26
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.8
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.4
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.3
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,23.8
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.22
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.44
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.43
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,70.47
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,67.05
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,76.3
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
531253,Rogerstone Power Station,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
